Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,busbar,,L3 Current (Min),A,160.75
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,busbar,,L3 Current (Max),A,160.88
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.75
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,busbar,,L2 Current (Min),A,165.88
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,busbar,,L2 Current (Max),A,167.5
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.75
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,busbar,,L1 Current (Min),A,166.88
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,busbar,,L1 Current (Max),A,167.38
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.44
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.69
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.06
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98614
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96011
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95953
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,15.75
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.62
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,7.88
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,7.88
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.88
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.62
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,10.62
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.62
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98209
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98218
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98575
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,88.5
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,88.88
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.62
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,83.88
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,84.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,75.38
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,75.5
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99161
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99197
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98968
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,65.5
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.75
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.62
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.38
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,62.5
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,62.62
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.62
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.94
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-125.31
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.69
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11669
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17488
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.54949
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.75
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.31
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80926
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94614
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95761
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,6.38
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,busbar,,L3 Current (Min),A,177.88
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,busbar,,L3 Current (Max),A,178.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,busbar,,L2 Current (Min),A,149.25
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,busbar,,L2 Current (Max),A,149.38
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.25
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,busbar,,L1 Current (Min),A,160.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,busbar,,L1 Current (Max),A,160.25
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.12
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.06
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.19
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.75
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9873
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95688
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96115
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,16.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,11.25
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.5
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.38
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98791
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98682
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98224
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,114.38
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,114.38
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,114.38
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,89.12
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,89.38
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.25
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,73.38
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,73.62
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98602
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99118
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99612
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.25
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,58.88
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.88
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,93.88
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,100.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.37
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-115.44
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17653
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21712
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81692
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99039
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94235
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94592
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.75
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,busbar,,L3 Current (Min),A,199.5
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,busbar,,L3 Current (Max),A,199.5
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,busbar,,L2 Current (Min),A,161.62
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,busbar,,L2 Current (Max),A,162.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.75
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,busbar,,L1 Current (Min),A,188.75
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,busbar,,L1 Current (Max),A,195.25
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.12
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.5
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.5
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85126
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95099
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96371
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,5.88
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,7.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,7.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,11.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,11.12
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98257
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98929
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96512
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,86.88
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,87.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.88
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,97.75
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,97.75
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,97.75
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,63.12
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,65.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.62
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98349
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96231
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99338
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.62
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.88
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.75
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,76.12
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,76.25
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.25
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.06
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-122.19
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00908
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.22612
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73693
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.94
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84146
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90594
