Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98212
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,6.38
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,busbar,,L3 Current (Min),A,153.62
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,busbar,,L3 Current (Max),A,154.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.75
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,busbar,,L2 Current (Min),A,138.38
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,busbar,,L2 Current (Max),A,138.5
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,busbar,,L1 Current (Min),A,167.38
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,busbar,,L1 Current (Max),A,169.38
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.75
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T19:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.38
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.69
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.81671
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95105
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96271
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,6.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,6.88
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.88
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.88
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.62
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,10.75
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.62
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98981
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99191
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97665
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,103.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,103.12
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,103.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,110.12
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,110.12
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,110.12
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,71.38
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,71.5
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.38
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99319
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96475
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99356
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.25
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.25
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,59.12
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.25
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.25
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.44
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-119.69
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17382
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16173
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.53722
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.06
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95846
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96268
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87558
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.62
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,busbar,,L3 Current (Min),A,188.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,busbar,,L3 Current (Max),A,188.12
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.12
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,busbar,,L2 Current (Min),A,152.38
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,busbar,,L2 Current (Max),A,152.5
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.38
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,busbar,,L1 Current (Min),A,151.25
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,busbar,,L1 Current (Max),A,152.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.62
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.06
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.44
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.44
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97961
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95038
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96002
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,16.12
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,6.88
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.88
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.88
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.62
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,10.88
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.75
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99213
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98923
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97024
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,123.5
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,123.62
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,123.62
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,96.5
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,96.75
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.62
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,61.62
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.75
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.75
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97076
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96515
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99432
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.38
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.62
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.56
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-109.69
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.37
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13677
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.19982
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63586
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.06
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90848
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97757
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88586
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,7.38
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,busbar,,L3 Current (Min),A,177.12
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,busbar,,L3 Current (Max),A,177.25
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.12
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,busbar,,L2 Current (Min),A,138.75
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,busbar,,L2 Current (Max),A,139.5
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.12
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,busbar,,L1 Current (Min),A,147.5
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,busbar,,L1 Current (Max),A,147.75
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.62
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.38
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.38
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85281
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94226
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96243
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,6.5
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,6.75
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.75
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,11.12
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.38
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.25
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98529
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98917
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97726
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,74.25
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,74.38
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.38
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,93.62
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,93.88
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.75
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,64.88
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,65.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.88
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97113
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99481
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99582
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,61.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,82.5
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,85.75
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.88
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.5
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.12
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.06
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.3395
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.05269
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6867
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
