Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.75
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97256
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93866
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88656
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,7.25
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.25
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,busbar,,L3 Current (Min),A,123.62
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,busbar,,L3 Current (Max),A,123.62
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.62
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,busbar,,L2 Current (Min),A,168.12
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,busbar,,L2 Current (Max),A,168.5
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.25
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,busbar,,L1 Current (Min),A,168.62
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,busbar,,L1 Current (Max),A,171.88
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.38
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.19
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.19
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8515
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94211
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95956
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,6.25
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,7.25
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.25
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.5
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,10.5
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98941
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99188
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96909
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,91.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,91.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,101.25
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,101.38
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,101.38
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,61.12
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,61.12
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.12
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99591
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99771
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98926
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,61.38
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.5
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.38
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,84.25
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,84.5
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.38
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.12
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,61.25
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.12
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.69
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-91.19
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,31.56
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17131
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.02385
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52889
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.88
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99051
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9545
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90039
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,7.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.88
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,busbar,,L3 Current (Min),A,180.25
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,busbar,,L3 Current (Max),A,180.38
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.25
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,busbar,,L2 Current (Min),A,199.25
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,busbar,,L2 Current (Max),A,199.62
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.38
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,busbar,,L1 Current (Min),A,143.25
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,busbar,,L1 Current (Max),A,143.38
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.38
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.12
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.06
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92758
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93945
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95993
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,6.88
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.75
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,6.25
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.88
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,10.88
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.88
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98477
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99152
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97824
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,82.25
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,82.5
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.38
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,97.88
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,98.25
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,98.12
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,64.5
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,64.62
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99603
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99219
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99316
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,71.62
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,71.88
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.75
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,58.25
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.38
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,70.38
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.62
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.5
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-115.94
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.69
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.31853
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21218
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64105
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99179
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91034
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9407
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,6.38
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.38
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,busbar,,L3 Current (Min),A,191.25
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,busbar,,L3 Current (Max),A,191.25
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.25
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,busbar,,L2 Current (Min),A,168.38
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,busbar,,L2 Current (Max),A,169.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.75
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,busbar,,L1 Current (Min),A,160.25
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,busbar,,L1 Current (Max),A,160.5
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.38
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.19
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.69
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.25
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93945
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94769
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96356
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,8.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,11.75
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,11.88
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.75
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.75
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,11.12
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99402
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99103
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98477
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,111.75
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,112.5
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,111.88
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,103.5
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,103.62
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,103.62
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,77.12
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,81.12
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.25
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9957
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99231
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98932
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,76.75
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,76.88
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.88
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,55.75
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.88
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.75
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.88
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.62
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-141.56
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.88
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.28518
