Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.09313
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45126
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.19
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.69
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99496
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89389
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85736
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,6.5
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.38
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,busbar,,L3 Current (Min),A,240.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,busbar,,L3 Current (Max),A,240.75
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.25
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,busbar,,L2 Current (Min),A,176.75
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,busbar,,L2 Current (Max),A,176.88
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.88
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,busbar,,L1 Current (Min),A,143.75
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,busbar,,L1 Current (Max),A,147.38
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T18:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.56
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.44
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.62
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92938
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96741
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96591
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,6.12
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,9.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,11.25
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,11.38
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.25
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98907
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98648
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98175
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,103.62
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,104.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,103.88
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,100.38
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,100.62
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,100.5
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,75.62
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,75.75
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.75
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94791
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9873
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99322
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.25
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,58.62
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.75
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.31
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-90.38
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.38094
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.02571
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66036
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.25
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.13
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98398
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87387
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81323
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,6.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.88
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,busbar,,L3 Current (Min),A,172.38
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,busbar,,L3 Current (Max),A,172.75
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,busbar,,L2 Current (Min),A,156.25
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,busbar,,L2 Current (Max),A,156.25
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.25
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,busbar,,L1 Current (Min),A,154.5
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,busbar,,L1 Current (Max),A,154.75
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.62
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.12
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.44
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86221
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95267
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96005
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,5.5
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,7.38
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,7.5
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.5
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,10.62
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98541
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99203
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97934
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,75.75
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,75.75
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.75
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,113.12
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,120.38
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,118.75
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,72.38
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,72.5
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96817
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97906
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99127
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.5
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.69
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-75.69
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.25
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07628
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14888
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.49557
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.44
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.56
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96909
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89722
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7825
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,6.62
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.62
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,busbar,,L3 Current (Min),A,131.75
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,busbar,,L3 Current (Max),A,132.12
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,busbar,,L2 Current (Min),A,159.12
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,busbar,,L2 Current (Max),A,166.75
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.12
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,busbar,,L1 Current (Min),A,132.38
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,busbar,,L1 Current (Max),A,138.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.88
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.19
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.75
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.25
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86224
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91568
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95605
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.38
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,10.62
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96814
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99551
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97949
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,59.5
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.75
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.62
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,138.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,142.25
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,140.5
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,70.25
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,70.38
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.38
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97058
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98538
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9938
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
