Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.25
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.75
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-84.81
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.69
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.37282
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.10771
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63412
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.19
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98477
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86685
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72515
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,6.25
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,busbar,,L3 Current (Min),A,113.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,busbar,,L3 Current (Max),A,113.38
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.25
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,busbar,,L2 Current (Min),A,188.25
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,busbar,,L2 Current (Max),A,192.75
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.88
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,busbar,,L1 Current (Min),A,144.75
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,busbar,,L1 Current (Max),A,145.38
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.12
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.06
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.31
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.25
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86136
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98868
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96069
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,5.5
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,14.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,10.25
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.12
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97528
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9935
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9809
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,64.88
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,65.12
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,122.12
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,122.12
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,122.12
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,72.62
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,72.62
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.62
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97726
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97687
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99213
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.88
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.69
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-75.56
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,37.5
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22551
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13838
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4739
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.25
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.87
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98782
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90295
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70849
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.62
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.41
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.62
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.64
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,busbar,,L3 Current (Min),A,125.12
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,busbar,,L3 Current (Max),A,125.25
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,busbar,,L2 Current (Min),A,173.38
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,busbar,,L2 Current (Max),A,173.38
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.38
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,busbar,,L1 Current (Min),A,136.62
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,busbar,,L1 Current (Max),A,136.75
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.75
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.87
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.12
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.82312
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91296
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.961
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.38
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,10.5
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9783
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98563
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9595
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,74.12
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,74.5
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.25
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,83.12
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,89.12
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.38
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.12
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99036
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97806
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99039
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,59.88
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.12
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.25
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.94
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.88
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.69
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01152
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.02419
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39187
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.56
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-49.94
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87485
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88544
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.61941
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,5.25
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.25
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.86
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,busbar,,L3 Current (Min),A,147.5
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,busbar,,L3 Current (Max),A,147.88
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.62
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,busbar,,L2 Current (Min),A,126.25
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,busbar,,L2 Current (Max),A,132.12
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,busbar,,L1 Current (Min),A,103.5
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,busbar,,L1 Current (Max),A,103.5
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.94
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.94
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.5
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9855
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99295
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95764
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.38
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,14.38
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.38
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,18.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.38
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,10.38
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.38
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97421
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98972
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98291
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,64.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,64.12
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,95.62
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,95.75
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.75
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,70.62
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,71.12
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.88
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
