Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96481
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97571
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99362
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,67.12
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.62
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.12
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-90.94
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.81
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.32189
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.02419
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61559
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.88
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.19
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96683
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85669
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.63815
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,4.5
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.14
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.98
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.38
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.38
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,busbar,,L3 Current (Min),A,124.38
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,busbar,,L3 Current (Max),A,124.62
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,busbar,,L2 Current (Min),A,153.5
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,busbar,,L2 Current (Max),A,154.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.75
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,busbar,,L1 Current (Min),A,152.75
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,busbar,,L1 Current (Max),A,154.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.38
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T17:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.44
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.57
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.31
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96268
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94406
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95624
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.75
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,11.88
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.88
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.12
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,14.38
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.25
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,12.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.25
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.12
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98166
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99109
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97577
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,88.12
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,88.25
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.25
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,98.75
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,98.88
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,98.75
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,52.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.5
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.25
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98642
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98407
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98932
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.62
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.25
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.38
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.31
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-125.5
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.69
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25307
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.0425
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56884
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.87
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9451
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76532
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78796
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,4.5
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.38
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,busbar,,L3 Current (Min),A,162.75
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,busbar,,L3 Current (Max),A,162.88
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.75
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,busbar,,L2 Current (Min),A,160.38
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,busbar,,L2 Current (Max),A,160.5
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.38
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,busbar,,L1 Current (Min),A,119.62
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,busbar,,L1 Current (Max),A,120.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.19
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.37
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.13
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98611
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94675
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94726
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.62
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,18.62
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.12
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,14.12
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.12
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,12.5
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.75
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9848
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99234
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99048
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,92.38
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,101.38
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,98.5
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,102.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.25
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,74.5
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,75.12
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.88
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98111
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99374
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99338
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,64.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.12
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.38
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.62
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-72.31
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,35.75
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.27599
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.09319
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47655
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.19
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.87
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93295
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7275
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7145
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,4.12
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,6.38
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.44
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,busbar,,L3 Current (Min),A,161.38
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,busbar,,L3 Current (Max),A,170.38
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,busbar,,L2 Current (Min),A,179.12
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,busbar,,L2 Current (Max),A,182.62
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.75
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,busbar,,L1 Current (Min),A,139.5
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,busbar,,L1 Current (Max),A,140.25
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.88
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.62
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.87
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.25
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9852
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98618
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94635
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.62
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,19.88
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.62
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,25.88
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,26.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,12.75
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.88
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9827
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98062
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97662
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,77.62
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,77.75
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.62
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,73.88
