Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,73.88
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.88
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,62.5
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,63.62
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97171
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9744
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9975
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,79.38
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.62
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-118.38
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16896
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.19573
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78921
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-56.5
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.81
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.31
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.52071
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70813
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68725
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,3.88
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.62
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,busbar,,L3 Current (Min),A,138.75
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,busbar,,L3 Current (Max),A,139.12
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,busbar,,L2 Current (Min),A,131.5
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,busbar,,L2 Current (Max),A,131.62
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.62
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,busbar,,L1 Current (Min),A,158.25
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,busbar,,L1 Current (Max),A,159.88
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.88
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.06
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.5
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95257
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95151
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94217
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.5
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,12.62
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,13.5
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,13.12
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.25
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.25
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97818
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97662
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97192
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,68.75
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,69.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.88
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,71.25
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,71.5
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.38
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,55.75
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,55.88
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.88
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.13
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93948
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98883
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98962
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.25
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.37
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.19
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.62
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15547
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16072
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62094
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.06
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.38
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-120.25
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.55401
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91846
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.46294
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,2.75
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.62
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.75
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,6.12
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,busbar,,L3 Current (Min),A,105.62
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,busbar,,L3 Current (Max),A,105.75
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.62
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,busbar,,L2 Current (Min),A,131.25
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,busbar,,L2 Current (Max),A,131.38
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.38
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,busbar,,L1 Current (Min),A,119.5
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,busbar,,L1 Current (Max),A,119.62
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.62
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.5
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.19
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.13
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9476
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95187
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94107
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,14.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.62
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,13.88
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.75
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,12.88
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.88
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98019
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98328
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97418
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,68.62
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.88
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.75
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,82.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,82.12
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.12
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,52.62
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.75
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.87
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94821
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9928
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97992
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.75
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.44
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-68.75
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,43.06
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19689
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.19463
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31597
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-110.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-73.44
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95712
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.17043
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.23452
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,1.75
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,1.88
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.75
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,busbar,,L3 Current (Min),A,122.25
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,busbar,,L3 Current (Max),A,122.88
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.62
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,busbar,,L2 Current (Min),A,146.75
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,busbar,,L2 Current (Max),A,146.88
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.88
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,busbar,,L1 Current (Min),A,100.12
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,busbar,,L1 Current (Max),A,100.38
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.25
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.06
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.69
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98529
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92859
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98834
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,24.62
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,24.75
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.75
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.12
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,14.25
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.12
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,28.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,28.25
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
