Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99139
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98715
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98053
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,101.12
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,101.5
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,101.38
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,82.12
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,82.25
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.12
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,63.88
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.5
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.12
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97729
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98996
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9798
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,45.5
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,24.88
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-75.88
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.06
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21758
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.03075
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39007
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-65.31
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-91.62
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98712
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.23445
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.0475
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,1.25
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,1.62
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.38
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,5.88
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.33
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.47
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,busbar,,L3 Current (Min),A,184.62
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,busbar,,L3 Current (Max),A,185.25
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.75
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,busbar,,L2 Current (Min),A,141.12
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,busbar,,L2 Current (Max),A,141.38
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.25
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,busbar,,L1 Current (Min),A,125.38
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,busbar,,L1 Current (Max),A,126.12
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T16:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.13
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.56
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.87
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9545
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96027
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.936
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,15.5
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.38
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,25.62
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,25.88
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.75
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,13.38
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.38
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.38
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97507
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98181
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96988
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,67.88
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,63.88
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,64.12
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,50.25
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.75
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.94
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94772
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97641
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97482
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,23.5
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,150.87
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.31
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23424
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.04628
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35711
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.75
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-154.06
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-114.12
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80887
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.75705
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.37911
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,2.38
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.38
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,6.38
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.92
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,busbar,,L3 Current (Min),A,115.62
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,busbar,,L3 Current (Max),A,120.12
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.12
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,busbar,,L2 Current (Min),A,116.62
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,busbar,,L2 Current (Max),A,117.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.88
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,busbar,,L1 Current (Min),A,91.88
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,busbar,,L1 Current (Max),A,92.38
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.69
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.69
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.12
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95828
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96979
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9884
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,15.88
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.75
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,18.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,28.12
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,28.12
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.12
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9874
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98389
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96847
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,79.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,79.12
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.12
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,71.62
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,72.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.75
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,54.75
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.25
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.75
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8724
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99313
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98328
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,51.88
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,23.12
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.62
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,50.38
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.32164
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12758
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28631
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.25
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-149.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-109.81
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.56866
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.82922
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.30819
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,3.62
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,5.5
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.95
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.62
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,busbar,,L3 Current (Min),A,116.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,busbar,,L3 Current (Max),A,116.12
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.12
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,busbar,,L2 Current (Min),A,138.12
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,busbar,,L2 Current (Max),A,138.5
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.25
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,busbar,,L1 Current (Min),A,111.75
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,busbar,,L1 Current (Max),A,112.25
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.37
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.81
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95285
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97913
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94079
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,17.38
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
