Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,23.62
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,23.88
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.75
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,12.62
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.75
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98825
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98163
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95862
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,82.62
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,87.12
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.88
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,69.25
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,69.5
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.38
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.5
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96237
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99109
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98032
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.62
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,46.94
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-91.31
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,29.25
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16228
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.01415
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37374
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.75
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-128.13
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-81.69
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6065
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.47787
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.16509
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,2.38
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.38
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.62
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.22
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.92
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,busbar,,L3 Current (Min),A,133.62
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,busbar,,L3 Current (Max),A,138.5
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,busbar,,L2 Current (Min),A,140.12
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,busbar,,L2 Current (Max),A,140.25
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.25
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,busbar,,L1 Current (Min),A,86.5
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,busbar,,L1 Current (Max),A,86.62
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.81
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.25
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.25
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95056
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95621
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93942
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,17.38
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.38
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,14.38
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.38
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,12.88
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.88
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97961
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9866
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98651
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,74.12
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.38
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.38
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,76.5
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,76.88
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.75
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,64.38
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,65.25
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.75
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93329
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99088
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98791
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-52.75
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,40.25
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21068
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11083
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30669
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.44
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.75
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-62.31
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91894
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73278
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.44091
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,3.12
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,6.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,busbar,,L3 Current (Min),A,123.62
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,busbar,,L3 Current (Max),A,123.88
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.75
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,busbar,,L2 Current (Min),A,124.88
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,busbar,,L2 Current (Max),A,125.25
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,busbar,,L1 Current (Min),A,112.25
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,busbar,,L1 Current (Max),A,113.62
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.56
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.81
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.69
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97751
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95193
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94211
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,24.5
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,24.62
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.62
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,14.75
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.62
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,12.5
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,12.75
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.62
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97848
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95926
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95471
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,69.88
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.12
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,48.12
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.25
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.12
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.25
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96033
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97198
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98254
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,130.94
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-115.75
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.75
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02269
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24254
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25109
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.06
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-140.12
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-110.87
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71774
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.77096
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.33989
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,4.62
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,4.5
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,busbar,,L3 Current (Min),A,130.88
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,busbar,,L3 Current (Max),A,131.38
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.12
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,busbar,,L2 Current (Min),A,86.62
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,busbar,,L2 Current (Max),A,86.75
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,busbar,,L1 Current (Min),A,81.25
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,busbar,,L1 Current (Max),A,81.5
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.07
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.44
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.44
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
