Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94278
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95062
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94299
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,17.25
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.38
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,15.5
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.38
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,12.12
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,12.38
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.25
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98828
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97717
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97195
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,89.62
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,90.12
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.88
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,57.12
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.25
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.12
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,47.75
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.5
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.25
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93463
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96484
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9884
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-88.37
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-116.12
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.13
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05565
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.26516
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41988
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-82.63
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-85.75
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93564
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0649
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0851
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.25
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,3.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,4.88
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,busbar,,L3 Current (Min),A,138.38
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,busbar,,L3 Current (Max),A,138.88
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,busbar,,L2 Current (Min),A,99.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,busbar,,L2 Current (Max),A,99.12
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,busbar,,L1 Current (Min),A,99.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,busbar,,L1 Current (Max),A,100.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T15:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.12
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.63
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.19
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99646
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94916
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9361
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,53.38
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,53.38
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.38
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,15.75
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.75
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,12.88
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.88
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97775
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98132
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98706
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,65.5
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,65.5
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,70.25
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,70.38
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.25
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,59.25
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.38
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.25
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.06
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86065
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74401
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98386
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.31
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-112.19
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08257
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.2546
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35866
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.19
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-132.81
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-118.75
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.60085
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.56509
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.406
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,2.88
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,busbar,,L3 Current (Min),A,136.88
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,busbar,,L3 Current (Max),A,136.88
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.88
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,busbar,,L2 Current (Min),A,92.5
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,busbar,,L2 Current (Max),A,92.75
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,busbar,,L1 Current (Min),A,105.5
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,busbar,,L1 Current (Max),A,106.12
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.69
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.44
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.19
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98245
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94794
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93838
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,24.12
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,24.25
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.12
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,15.62
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.62
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,12.75
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.88
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98413
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97867
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95538
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,79.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,79.25
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.12
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,61.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,61.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.5
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.62
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.25
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88327
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94025
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99094
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.88
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-95.56
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-120.88
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,28.69
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07448
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12294
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4182
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-116.31
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-131.87
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-122.81
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.42574
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.60208
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.46908
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.25
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,2.62
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,5.25
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,busbar,,L3 Current (Min),A,117.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,busbar,,L3 Current (Max),A,117.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,busbar,,L2 Current (Min),A,94.62
