Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,busbar,,L2 Current (Max),A,94.88
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,busbar,,L1 Current (Min),A,90.5
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,busbar,,L1 Current (Max),A,90.62
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.5
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.87
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95773
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9516
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93945
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,16.38
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.38
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.12
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,15.25
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.12
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,12.88
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,13.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.88
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98096
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99042
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96533
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,77.62
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,77.75
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.62
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,82.88
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,82.88
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.88
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,48.88
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.5
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.25
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95709
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91937
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98871
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,47.12
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.25
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.43
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-143.75
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.25
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14217
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24663
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59863
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-146.25
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-155.69
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-59.31
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.77789
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.86575
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.46706
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,4.38
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,4.75
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.75
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.67
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,busbar,,L3 Current (Min),A,122.75
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,busbar,,L3 Current (Max),A,123.12
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,busbar,,L2 Current (Min),A,106.5
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,busbar,,L2 Current (Max),A,106.75
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.62
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,busbar,,L1 Current (Min),A,111.62
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,busbar,,L1 Current (Max),A,111.88
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.75
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.13
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.5
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.81
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97678
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95062
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94189
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,25.5
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,25.62
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,15.88
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.88
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,12.5
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.75
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.62
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98236
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99152
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98059
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,71.62
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,73.12
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.75
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,83.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,83.38
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.12
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,54.62
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,55.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.88
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.75
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.81
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90649
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86734
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98669
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,28.38
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-87.44
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01512
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.00343
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.53814
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-91.56
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-61.87
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.69
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.0876
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.39034
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8378
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,4.38
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,3.12
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,7.75
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.61
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.98
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.14
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,busbar,,L3 Current (Min),A,119.5
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,busbar,,L3 Current (Max),A,120.62
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.12
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,busbar,,L2 Current (Min),A,109.5
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,busbar,,L2 Current (Max),A,109.75
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,busbar,,L1 Current (Min),A,109.88
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,busbar,,L1 Current (Max),A,110.38
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.69
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.5
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.5
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98489
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95196
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93729
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,23.75
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,23.75
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.75
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,16.5
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.38
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,12.38
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,12.5
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97403
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99042
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98157
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,71.75
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,71.75
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.75
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,78.75
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,79.12
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.88
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,59.88
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.88
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.75
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94656
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85556
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98218
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-120.38
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05684
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.07735
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47659
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-63.44
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.44
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-63.69
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.38552
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74295
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.40331
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,4.38
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,3.88
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.42
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.58
