Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,busbar,,L3 Current (Min),A,128.38
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,busbar,,L3 Current (Max),A,128.62
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,busbar,,L2 Current (Min),A,107.12
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,busbar,,L2 Current (Max),A,107.5
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.25
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,busbar,,L1 Current (Min),A,109.38
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,busbar,,L1 Current (Max),A,109.62
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.87
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.06
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95404
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95471
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94278
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.88
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,13.88
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.88
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,15.75
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.75
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,12.88
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97848
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98563
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9866
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,79.25
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,79.5
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.38
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,67.88
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,68.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.88
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,69.25
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,70.25
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.75
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89508
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89432
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97388
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.62
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-123.12
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02522
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1144
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31197
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-68.68
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-116.31
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-100.06
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2875
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.35094
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.1494
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,4.12
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,2.62
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,4.75
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.64
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,busbar,,L3 Current (Min),A,116.75
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,busbar,,L3 Current (Max),A,117.12
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.88
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,busbar,,L2 Current (Min),A,92.25
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,busbar,,L2 Current (Max),A,92.38
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.25
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,busbar,,L1 Current (Min),A,109.88
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,busbar,,L1 Current (Max),A,111.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T14:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.63
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.37
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95447
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95627
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94107
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,13.75
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,13.88
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.88
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,15.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,12.62
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.62
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.62
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98907
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98697
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98975
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,106.12
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,106.12
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,106.12
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,69.12
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,69.38
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.25
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,76.38
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,76.5
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.5
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.94
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91199
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96097
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98166
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.81
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-117.12
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02919
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1779
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.53503
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.63
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-91.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-68.88
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77075
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0378
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.32345
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,2.75
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.25
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,busbar,,L3 Current (Min),A,147.75
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,busbar,,L3 Current (Max),A,148.12
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,busbar,,L2 Current (Min),A,101.12
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,busbar,,L2 Current (Max),A,101.25
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,busbar,,L1 Current (Min),A,120.88
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,busbar,,L1 Current (Max),A,121.12
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.5
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.31
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95923
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9585
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94241
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.75
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,12.88
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.75
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.5
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,14.62
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.62
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,12.38
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.62
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.62
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99274
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99283
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98828
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,115.75
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,121.88
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,120.38
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,85.38
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,86.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.75
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,72.12
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,74.62
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.38
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.38
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.62
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87008
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92526
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.31
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.69
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.87
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13185
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20299
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52251
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-77.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99185
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.21285
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.57943
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
