Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,2.38
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.38
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,4.75
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.84
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,busbar,,L3 Current (Min),A,169.12
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,busbar,,L3 Current (Max),A,175.12
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.62
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,busbar,,L2 Current (Min),A,113.88
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,busbar,,L2 Current (Max),A,114.62
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.25
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,busbar,,L1 Current (Min),A,127.75
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,busbar,,L1 Current (Max),A,129.88
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.06
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.13
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96295
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98795
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94061
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,15.12
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.12
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,26.75
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,26.75
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.75
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,12.75
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.75
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.75
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98755
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9931
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9931
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,96.62
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,96.88
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,96.75
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,92.25
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,93.38
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.75
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,92.62
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,92.75
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.62
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.13
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69873
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98795
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98856
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.38
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.38
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.38
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-61.5
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.56
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15297
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1089
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38735
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.88
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-94.62
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89862
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.10002
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.06334
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,4.75
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,busbar,,L3 Current (Min),A,132.75
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,busbar,,L3 Current (Max),A,132.88
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.75
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,busbar,,L2 Current (Min),A,146.38
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,busbar,,L2 Current (Max),A,150.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.12
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,busbar,,L1 Current (Min),A,144.38
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,busbar,,L1 Current (Max),A,144.5
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.38
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.5
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.87
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.63
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96329
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95712
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93942
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,16.38
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.38
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,14.88
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.88
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,12.38
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.5
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9924
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99335
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99106
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,121.5
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,121.62
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,121.62
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,88.5
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,89.25
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.88
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,78.88
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,79.5
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.88
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87063
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94696
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99405
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,64.38
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.38
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.38
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.81
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-118.56
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08644
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.2144
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59817
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-82.81
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-129.44
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-97.81
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08257
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.58007
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.11882
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,4.62
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,busbar,,L3 Current (Min),A,158.75
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,busbar,,L3 Current (Max),A,159.5
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.25
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,busbar,,L2 Current (Min),A,120.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,busbar,,L2 Current (Max),A,120.5
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.25
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,busbar,,L1 Current (Min),A,155.12
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,busbar,,L1 Current (Max),A,155.75
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.25
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.5
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.13
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.87
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98489
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94842
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93664
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,23.62
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,23.75
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,15.38
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.25
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,12.88
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99326
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99475
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99356
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,118.62
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,124.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,119.88
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,105.88
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,106.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,105.88
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,91.12
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,92.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,91.38
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.75
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88696
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96542
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99197
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,54.62
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.88
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.75
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.75
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.19
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.87
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12123
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12209
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70358
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-83.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.31
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-92.0
