Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.15367
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.1722
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.007
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.5
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,3.25
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,3.75
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,busbar,,L3 Current (Min),A,164.62
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,busbar,,L3 Current (Max),A,169.5
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.62
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,busbar,,L2 Current (Min),A,141.62
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,busbar,,L2 Current (Max),A,141.88
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.75
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,busbar,,L1 Current (Min),A,158.62
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,busbar,,L1 Current (Max),A,159.62
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.88
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.31
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9812
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94022
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93658
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,28.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,17.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,13.75
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.88
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.75
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98538
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99292
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99335
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,77.75
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,78.12
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,112.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,112.5
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,112.25
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,90.75
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,91.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.88
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.31
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79995
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97479
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99487
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.88
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.12
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.38
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.56
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.32937
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.00087
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68032
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.38
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-72.19
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-82.94
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8761
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.26369
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.09517
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,3.25
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,3.88
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,busbar,,L3 Current (Min),A,129.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,busbar,,L3 Current (Max),A,129.12
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,busbar,,L2 Current (Min),A,156.62
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,busbar,,L2 Current (Max),A,157.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.75
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,busbar,,L1 Current (Min),A,161.62
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,busbar,,L1 Current (Max),A,161.88
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.75
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T13:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.94
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.81
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98669
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94797
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99207
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.88
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,21.88
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.88
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.38
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.38
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,26.5
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,26.5
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98618
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99124
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99484
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,82.12
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,82.5
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.38
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,92.75
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,93.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.75
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,102.62
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,103.38
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.88
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96799
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9852
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99225
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.25
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.75
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-86.06
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.75
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22521
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.03111
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.53725
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.5
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-93.19
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94073
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.15987
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.07829
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,3.62
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.25
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,busbar,,L3 Current (Min),A,149.25
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,busbar,,L3 Current (Max),A,149.88
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,busbar,,L2 Current (Min),A,148.12
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,busbar,,L2 Current (Max),A,149.25
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.38
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,busbar,,L1 Current (Min),A,175.12
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,busbar,,L1 Current (Max),A,176.25
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.31
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.56
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98618
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95663
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95114
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.25
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,23.38
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,16.75
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.75
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.5
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,10.62
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9906
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9779
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98923
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,105.25
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,105.5
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,105.38
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,63.38
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,63.38
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.38
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,76.12
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,76.62
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.5
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95816
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9816
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99655
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,61.75
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.88
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.88
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,47.06
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-126.75
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.75
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16902
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.22618
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63543
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
