Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.12
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-114.31
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65533
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.43014
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94046
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,4.5
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,4.25
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,busbar,,L3 Current (Min),A,156.62
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,busbar,,L3 Current (Max),A,157.5
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,busbar,,L2 Current (Min),A,111.12
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,busbar,,L2 Current (Max),A,111.25
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,busbar,,L1 Current (Min),A,161.62
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,busbar,,L1 Current (Max),A,162.25
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.31
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.19
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98383
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96378
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94931
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,28.62
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.75
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.62
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,20.75
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.62
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.75
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.88
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99139
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97778
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99554
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,107.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,107.12
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,107.12
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,56.88
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.25
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.25
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,105.88
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,106.62
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,106.38
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95013
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97873
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99643
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,64.62
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.75
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.25
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.5
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.12
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.5
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29631
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16573
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6947
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-136.19
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-116.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98614
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.69049
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.40337
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,4.75
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.25
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,busbar,,L3 Current (Min),A,187.75
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,busbar,,L3 Current (Max),A,188.5
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.12
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,busbar,,L2 Current (Min),A,99.12
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,busbar,,L2 Current (Max),A,105.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,busbar,,L1 Current (Min),A,179.5
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,busbar,,L1 Current (Max),A,184.75
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.38
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.19
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.25
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99359
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9545
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93436
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,38.62
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,38.62
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.62
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,14.5
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,14.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98962
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98599
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99164
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,111.12
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,111.38
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,111.25
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,75.38
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,75.5
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,78.25
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,81.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.88
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.19
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81692
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98337
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98917
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.62
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.75
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-95.88
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-119.06
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04775
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.07396
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61126
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.06
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-103.19
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91226
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70617
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.18987
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.75
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,4.88
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.75
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,4.62
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.47
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.75
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.81
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,busbar,,L3 Current (Min),A,171.38
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,busbar,,L3 Current (Max),A,171.5
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,busbar,,L2 Current (Min),A,118.38
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,busbar,,L2 Current (Max),A,118.5
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,busbar,,L1 Current (Min),A,136.88
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,busbar,,L1 Current (Max),A,139.5
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.25
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.25
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.69
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95578
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95184
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92926
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.5
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,14.5
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,16.25
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.25
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.25
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,14.25
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.25
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98965
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98828
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99557
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,103.38
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,103.5
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,103.5
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,69.75
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,70.12
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.88
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,101.88
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,104.5
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,103.25
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.87
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94525
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98169
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99045
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.44
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-128.13
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
