Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06853
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16335
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47228
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.88
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-71.19
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97589
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.09825
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.27706
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,3.38
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,4.88
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,busbar,,L3 Current (Min),A,152.88
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,busbar,,L3 Current (Max),A,153.12
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,busbar,,L2 Current (Min),A,105.38
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,busbar,,L2 Current (Max),A,105.5
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,busbar,,L1 Current (Min),A,156.12
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,busbar,,L1 Current (Max),A,158.88
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.75
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.25
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.69
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95483
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94931
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93249
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.5
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,14.62
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.62
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,16.5
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.12
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98795
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9823
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99582
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,91.88
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,91.88
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.88
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,67.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,67.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,102.62
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,102.75
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,102.75
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.31
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95325
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92395
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9805
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.75
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-111.07
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.13
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20687
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13405
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40603
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-74.38
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-92.06
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9903
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.21553
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.02004
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,3.12
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,4.62
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,busbar,,L3 Current (Min),A,149.5
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,busbar,,L3 Current (Max),A,149.62
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.62
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,busbar,,L2 Current (Min),A,98.12
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,busbar,,L2 Current (Max),A,98.38
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.25
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,busbar,,L1 Current (Min),A,145.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,busbar,,L1 Current (Max),A,145.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T12:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.75
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.87
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.13
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95608
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94818
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93182
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,18.5
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,16.88
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.88
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.25
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.5
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.38
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9874
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98566
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9931
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,93.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,93.38
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,93.12
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,75.25
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,75.5
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.38
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,85.88
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,86.25
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.19
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7362
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98752
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96542
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.38
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-89.44
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,32.13
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09685
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.07524
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41735
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.12
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.06
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-115.12
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85614
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00566
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.35015
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,2.38
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.25
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,busbar,,L3 Current (Min),A,132.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,busbar,,L3 Current (Max),A,132.5
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.12
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,busbar,,L2 Current (Min),A,129.75
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,busbar,,L2 Current (Max),A,130.12
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,busbar,,L1 Current (Min),A,131.38
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,busbar,,L1 Current (Max),A,131.62
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.62
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.13
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.07
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96432
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9382
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9339
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.62
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,18.75
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.75
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,20.5
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.38
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.5
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99158
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99142
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9913
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,98.25
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,98.5
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,98.38
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,85.75
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,86.12
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.88
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,77.75
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,77.75
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.75
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.25
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.37
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78854
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92605
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97964
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
