Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.06
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22359
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.07588
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.51391
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-56.75
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-119.38
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96005
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.36349
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.44176
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,2.25
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.25
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,4.88
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.41
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,busbar,,L3 Current (Min),A,143.38
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,busbar,,L3 Current (Max),A,143.88
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.62
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,busbar,,L2 Current (Min),A,118.62
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,busbar,,L2 Current (Max),A,121.12
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.88
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,busbar,,L1 Current (Min),A,124.62
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,busbar,,L1 Current (Max),A,125.12
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.88
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.13
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.06
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.25
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96524
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95114
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93854
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,14.12
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.12
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,16.25
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.12
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.62
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.88
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.75
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99258
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9827
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99545
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,132.12
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,132.12
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,132.12
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,80.75
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,81.12
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,101.88
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,102.12
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.94
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.19
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82501
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90579
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98788
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.88
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.88
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.5
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-118.62
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.37
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.191
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.19896
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.54626
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.31
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-113.25
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-117.56
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82269
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.34163
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.39962
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,2.75
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.62
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.06
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,busbar,,L3 Current (Min),A,165.88
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,busbar,,L3 Current (Max),A,166.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,busbar,,L2 Current (Min),A,112.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,busbar,,L2 Current (Max),A,112.25
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.12
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,busbar,,L1 Current (Min),A,158.12
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,busbar,,L1 Current (Max),A,158.38
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.12
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.93
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.25
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.37
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96658
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97024
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93924
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,15.5
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.75
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,21.88
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.75
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.12
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.38
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.12
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98373
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97232
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99304
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,88.75
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,92.12
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.75
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,73.12
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,76.5
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,88.12
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,91.5
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.12
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97589
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96338
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99567
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,68.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.63
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-122.94
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17012
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.30416
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72027
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.56
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.31
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-91.69
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66174
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.11699
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.00957
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,2.88
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,busbar,,L3 Current (Min),A,140.12
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,busbar,,L3 Current (Max),A,143.88
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.25
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,busbar,,L2 Current (Min),A,119.25
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,busbar,,L2 Current (Max),A,122.12
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,busbar,,L1 Current (Min),A,170.62
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,busbar,,L1 Current (Max),A,174.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.62
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.37
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.44
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.69
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95288
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97479
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94049
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.38
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,13.75
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,25.62
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,25.75
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.62
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,13.12
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.5
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.38
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9906
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9805
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99063
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,103.12
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,103.62
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,103.38
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,65.25
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,65.38
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.38
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,72.62
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,73.12
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.88
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
