Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93872
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95962
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96753
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.19
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-153.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.69
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01759
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.10405
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27605
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.88
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-56.25
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-86.37
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89169
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.43648
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.131
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,3.25
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.12
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.52
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.42
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.11
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,busbar,,L3 Current (Min),A,147.38
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,busbar,,L3 Current (Max),A,147.75
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,busbar,,L2 Current (Min),A,113.25
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,busbar,,L2 Current (Max),A,113.75
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,busbar,,L1 Current (Min),A,112.75
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,busbar,,L1 Current (Max),A,112.88
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.75
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.06
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.81
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.44
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95071
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97522
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93521
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,14.12
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.12
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,25.62
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,25.75
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.62
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,13.25
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.38
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.25
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98056
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99326
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98807
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,76.5
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,76.75
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.62
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,93.88
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,93.88
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.88
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,72.62
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,72.75
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.75
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99609
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9783
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96109
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,72.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,72.25
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.12
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,126.69
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.93
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.13
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06822
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.0201
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26976
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-98.69
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-55.5
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.11217
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.07799
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.51662
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,2.88
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,busbar,,L3 Current (Min),A,161.75
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,busbar,,L3 Current (Max),A,162.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.88
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,busbar,,L2 Current (Min),A,145.38
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,busbar,,L2 Current (Max),A,145.75
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.62
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,busbar,,L1 Current (Min),A,113.88
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,busbar,,L1 Current (Max),A,114.12
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T11:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.31
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.25
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.94
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96109
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9762
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93814
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,13.88
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,14.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,25.25
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,25.5
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.38
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,12.5
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.75
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.62
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98004
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98834
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99054
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,81.38
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,81.5
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.5
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,71.88
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,71.88
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.88
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,81.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,81.38
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.25
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99408
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92349
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98709
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.5
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.75
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-119.56
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-151.5
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08296
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.31548
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59713
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-86.25
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-84.5
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-81.06
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.05901
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.1314
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.14235
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,2.62
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.09
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,busbar,,L3 Current (Min),A,151.62
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,busbar,,L3 Current (Max),A,152.88
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.25
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,busbar,,L2 Current (Min),A,107.75
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,busbar,,L2 Current (Max),A,107.75
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.75
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,busbar,,L1 Current (Min),A,129.62
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,busbar,,L1 Current (Max),A,129.88
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.81
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.5
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.87
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9837
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9762
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93964
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.38
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,21.5
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,25.38
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,25.38
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.38
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.62
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.75
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.62
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9866
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97205
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98853
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
