Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,101.12
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,101.62
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,101.38
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,49.5
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,74.75
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,74.88
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.75
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98752
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98618
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9711
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-163.06
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20897
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15355
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26021
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-87.63
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-81.5
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-77.25
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.04472
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.06682
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.17806
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,3.88
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.62
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,2.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,4.5
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.77
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.5
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,busbar,,L3 Current (Min),A,156.25
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,busbar,,L3 Current (Max),A,156.5
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.38
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,busbar,,L2 Current (Min),A,105.88
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,busbar,,L2 Current (Max),A,106.12
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,busbar,,L1 Current (Min),A,117.12
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,busbar,,L1 Current (Max),A,117.12
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.12
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.37
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.63
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94806
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9884
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93759
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.5
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,13.62
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,37.5
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,37.62
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.62
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.12
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.38
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.25
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98141
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98135
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9924
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,81.25
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,81.38
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.38
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,57.62
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,57.75
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.62
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,85.12
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,85.25
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.25
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98138
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98895
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98257
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.75
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-143.25
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.13
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05782
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17095
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32634
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-96.38
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-111.75
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-82.5
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.09996
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.29348
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.11888
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,4.25
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,2.75
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,4.62
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,busbar,,L3 Current (Min),A,131.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,busbar,,L3 Current (Max),A,131.12
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.12
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,busbar,,L2 Current (Min),A,121.38
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,busbar,,L2 Current (Max),A,122.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.75
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,busbar,,L1 Current (Min),A,133.12
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,busbar,,L1 Current (Max),A,133.38
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.12
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.07
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.31
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.13
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94446
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97366
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93753
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,14.25
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.25
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,26.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.25
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.12
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.62
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,16.75
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.62
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96667
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99008
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99338
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,68.88
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,69.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.88
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,76.75
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,86.25
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.75
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,84.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,84.5
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.12
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.12
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98837
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99353
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97827
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.38
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.12
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.75
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.25
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,75.12
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.13
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.5
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09163
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.17168
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24364
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-74.56
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-142.75
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-92.18
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19362
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.74746
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.01241
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,2.75
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.62
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,3.62
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,busbar,,L3 Current (Min),A,123.38
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,busbar,,L3 Current (Max),A,123.75
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,busbar,,L2 Current (Min),A,145.75
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,busbar,,L2 Current (Max),A,158.88
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.75
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,busbar,,L1 Current (Min),A,128.88
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,busbar,,L1 Current (Max),A,129.62
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.37
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.44
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.25
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95142
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98563
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94208
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.38
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,12.5
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,34.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,34.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.38
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.62
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
