Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99365
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98511
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99506
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,133.25
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,133.5
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,133.38
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,67.5
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.62
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.5
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,94.75
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,95.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.88
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98318
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98529
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9888
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.38
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.37
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-138.69
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,28.25
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12303
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18477
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5314
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-97.69
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-142.06
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-100.56
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.09416
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.71695
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.11559
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,3.25
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.25
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,3.38
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,4.38
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.12
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,busbar,,L3 Current (Min),A,184.88
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,busbar,,L3 Current (Max),A,185.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,busbar,,L2 Current (Min),A,132.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,busbar,,L2 Current (Max),A,132.38
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.25
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,busbar,,L1 Current (Min),A,149.88
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,busbar,,L1 Current (Max),A,150.5
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.75
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.75
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.06
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95163
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98584
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9465
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.5
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,12.62
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.62
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,34.25
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,34.38
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.38
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,15.5
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,15.5
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98578
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98898
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99423
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,84.38
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,84.62
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.5
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,69.12
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,69.25
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.12
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,86.25
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,88.12
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.12
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98462
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98477
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98862
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.5
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.62
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.56
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-84.94
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.87
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23143
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.0424
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56042
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-78.13
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-143.12
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-102.5
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.13582
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.74682
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.16753
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,3.75
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,3.5
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,3.88
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,busbar,,L3 Current (Min),A,137.88
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,busbar,,L3 Current (Max),A,138.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,busbar,,L2 Current (Min),A,139.25
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,busbar,,L2 Current (Max),A,139.5
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.38
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,busbar,,L1 Current (Min),A,140.38
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,busbar,,L1 Current (Max),A,142.38
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.38
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T10:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.37
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.81
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.25
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95572
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94946
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94101
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.88
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,10.88
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,18.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.88
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.12
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,15.25
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.12
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97897
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98318
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99243
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,71.12
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,71.25
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.12
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,63.5
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.75
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,77.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,77.38
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.25
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98553
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98416
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9924
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,62.25
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,62.38
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.25
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.81
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08678
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14617
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7059
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-63.25
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.13
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-72.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.40993
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.24239
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.26308
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,4.62
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,2.88
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,busbar,,L3 Current (Min),A,115.62
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,busbar,,L3 Current (Max),A,116.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.75
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,busbar,,L2 Current (Min),A,104.5
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,busbar,,L2 Current (Max),A,106.62
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,busbar,,L1 Current (Min),A,155.5
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,busbar,,L1 Current (Max),A,155.75
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.5
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.13
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.81
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96915
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93835
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93988
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
