Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.12
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,21.38
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.75
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.62
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,18.75
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.62
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.5
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.75
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.62
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97717
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97946
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99429
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,66.25
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.25
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,57.75
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.88
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.88
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,82.75
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,83.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.75
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95807
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97937
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99142
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.75
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.12
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.88
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.88
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-88.44
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18279
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.05425
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.54546
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.25
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-141.44
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-77.56
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.48745
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.73751
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.16844
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,3.75
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.25
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,3.25
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.12
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,busbar,,L3 Current (Min),A,113.62
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,busbar,,L3 Current (Max),A,122.5
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.75
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,busbar,,L2 Current (Min),A,102.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,busbar,,L2 Current (Max),A,102.25
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.12
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,busbar,,L1 Current (Min),A,150.88
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,busbar,,L1 Current (Max),A,150.88
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.88
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.06
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.5
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.19
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94812
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93973
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93014
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.5
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,11.62
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.62
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.62
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,18.62
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.62
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.12
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.25
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.25
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98544
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99042
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99271
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,79.12
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,79.62
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.38
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,85.12
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,86.38
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.75
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,79.5
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,79.5
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.5
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98938
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99286
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99243
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.62
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.12
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.88
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.5
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.88
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.56
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-77.31
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.25
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14284
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1155
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4818
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.87
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-61.69
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.56
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.56844
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.49657
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9125
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,3.75
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.12
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,busbar,,L3 Current (Min),A,141.12
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,busbar,,L3 Current (Max),A,141.25
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.25
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,busbar,,L2 Current (Min),A,145.5
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,busbar,,L2 Current (Max),A,148.62
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,busbar,,L1 Current (Min),A,150.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,busbar,,L1 Current (Max),A,150.25
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.25
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.06
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.56
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93866
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93902
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93484
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.5
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,10.62
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,18.12
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,12.62
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.75
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.75
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99496
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99005
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99088
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,114.88
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,115.25
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,115.12
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,81.12
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,81.25
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.12
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,84.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,84.25
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.12
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99747
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99048
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98032
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,91.5
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,91.88
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.62
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-139.94
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.81
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.56
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.19084
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.03737
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36394
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.88
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-53.5
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89722
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98798
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.5487
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,busbar,,L3 Current (Min),A,228.25
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,busbar,,L3 Current (Max),A,228.38
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.38
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,busbar,,L2 Current (Min),A,149.12
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,busbar,,L2 Current (Max),A,149.25
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.12
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,busbar,,L1 Current (Min),A,127.62
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,busbar,,L1 Current (Max),A,127.75
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.13
