Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.37
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.5
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97635
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98062
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93603
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,20.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,29.5
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,29.62
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.62
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,12.62
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,12.62
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.62
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99094
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99277
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99094
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,81.25
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,81.38
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.25
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,100.25
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,100.5
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.38
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,81.12
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,81.5
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.38
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.19
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91125
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97662
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98224
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.19
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-82.81
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.06
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01247
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1679
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41173
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.56
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.63
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.69
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.60668
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76712
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82089
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,3.88
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,busbar,,L3 Current (Min),A,127.25
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,busbar,,L3 Current (Max),A,127.38
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.38
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,busbar,,L2 Current (Min),A,155.38
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,busbar,,L2 Current (Max),A,155.5
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,busbar,,L1 Current (Min),A,129.25
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,busbar,,L1 Current (Max),A,129.62
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.38
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.81
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98904
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97388
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96542
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,25.88
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.25
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,25.5
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,25.5
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,17.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.88
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99414
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98972
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99127
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,119.88
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,120.25
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,120.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,91.88
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,93.38
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.88
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,77.75
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,78.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.88
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97696
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99496
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99011
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,45.62
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.75
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.75
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,76.06
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.31
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.56
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0591
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.05803
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30797
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-69.12
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.31
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-62.5
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.3633
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78863
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.43914
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.5
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,3.5
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,6.12
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,busbar,,L3 Current (Min),A,175.38
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,busbar,,L3 Current (Max),A,175.88
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.62
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,busbar,,L2 Current (Min),A,165.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,busbar,,L2 Current (Max),A,167.12
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.12
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,busbar,,L1 Current (Min),A,136.25
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,busbar,,L1 Current (Max),A,136.38
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T09:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,17.25
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.06
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.69
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92227
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96793
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94308
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,9.25
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.25
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,14.62
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.75
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.75
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,10.88
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.75
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98929
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98581
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9859
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,75.5
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,76.25
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.88
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,66.5
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,66.75
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.62
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,66.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.12
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.12
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.5
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91708
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99277
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97613
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.75
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-84.37
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,37.75
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07872
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.06508
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19777
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-61.63
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-44.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-62.69
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.44811
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.66955
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.42922
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.5
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,4.25
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
