Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,busbar,,L3 Current (Min),A,112.25
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,busbar,,L3 Current (Max),A,112.5
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.38
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,busbar,,L2 Current (Min),A,119.62
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,busbar,,L2 Current (Max),A,125.38
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,busbar,,L1 Current (Min),A,107.75
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,busbar,,L1 Current (Max),A,107.88
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.75
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,17.75
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.25
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.93
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91946
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9516
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94842
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,9.75
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.75
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,6.75
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.88
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.88
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.88
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98962
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98688
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99069
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,78.25
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,78.88
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.75
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,66.88
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,67.12
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,67.62
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,67.75
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.75
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97949
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97919
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98166
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.88
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-125.75
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,37.31
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00081
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16316
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36345
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.31
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.31
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-52.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.58111
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82895
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.51437
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,4.5
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,6.38
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,busbar,,L3 Current (Min),A,136.75
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,busbar,,L3 Current (Max),A,137.75
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.25
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,busbar,,L2 Current (Min),A,108.62
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,busbar,,L2 Current (Max),A,109.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,busbar,,L1 Current (Min),A,111.5
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,busbar,,L1 Current (Max),A,111.75
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.62
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.81
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.88
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.19
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92566
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9472
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94476
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,7.88
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.88
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,6.5
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,11.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99036
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98669
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98138
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,74.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,74.5
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.25
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,75.75
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,75.88
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.75
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,57.75
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.88
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.88
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98737
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96484
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99091
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.5
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.62
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-154.75
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-114.12
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.16786
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.10097
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45922
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.62
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.5
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.62167
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88495
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97208
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,4.88
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.75
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,busbar,,L3 Current (Min),A,135.88
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,busbar,,L3 Current (Max),A,136.38
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,busbar,,L2 Current (Min),A,111.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,busbar,,L2 Current (Max),A,111.25
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,busbar,,L1 Current (Min),A,134.5
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,busbar,,L1 Current (Max),A,135.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.44
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.25
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.44
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99701
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95975
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94501
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,31.12
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.12
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.12
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,7.5
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,13.88
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.88
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.5
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,10.62
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.62
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99112
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99005
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98245
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,86.25
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,86.38
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.25
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,74.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,74.12
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,65.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,65.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98413
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96512
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,66.5
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.62
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-156.25
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-119.5
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0222
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.31176
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73248
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73529
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92844
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96139
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.25
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,5.88
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
