Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,busbar,,L3 Current (Min),A,163.75
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,busbar,,L3 Current (Max),A,163.88
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.75
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,busbar,,L2 Current (Min),A,111.5
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,busbar,,L2 Current (Max),A,118.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,busbar,,L1 Current (Min),A,160.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,busbar,,L1 Current (Max),A,160.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.94
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.81
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98984
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94278
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95627
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,25.38
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,25.5
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.38
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,7.38
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,7.38
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.38
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.12
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,9.25
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.25
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9957
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97247
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99145
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,125.75
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,125.75
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,125.75
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,51.12
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.25
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.12
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,90.62
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,90.88
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.75
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98575
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96817
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97617
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.62
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,124.69
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-177.75
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.15456
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.35369
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47848
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.37
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.25
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76013
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75879
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96551
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.25
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,4.12
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,busbar,,L3 Current (Min),A,205.25
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,busbar,,L3 Current (Max),A,205.38
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.38
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,busbar,,L2 Current (Min),A,87.75
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,busbar,,L2 Current (Max),A,88.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,busbar,,L1 Current (Min),A,146.12
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,busbar,,L1 Current (Max),A,146.62
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.38
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.31
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.69
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.19
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94119
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94858
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95785
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,7.5
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.38
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,7.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.38
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,9.5
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.38
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98523
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98071
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98889
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,80.75
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,81.12
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.88
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,60.75
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.75
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.75
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,63.12
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,63.38
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.25
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.5
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99094
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9433
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98386
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,61.88
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.63
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-132.69
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02104
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.2719
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.42483
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.81
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.69
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.61648
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79431
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96301
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,4.12
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,busbar,,L3 Current (Min),A,154.25
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,busbar,,L3 Current (Max),A,154.62
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.38
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,busbar,,L2 Current (Min),A,91.88
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,busbar,,L2 Current (Max),A,92.12
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,busbar,,L1 Current (Min),A,123.62
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,busbar,,L1 Current (Max),A,123.88
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.75
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T08:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.06
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.44
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.06
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94772
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94052
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96564
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,7.38
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.38
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,6.62
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.12
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.75
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.5
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,10.62
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98633
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9856
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98437
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,75.62
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,76.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.88
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,67.38
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.38
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.38
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,62.12
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,62.38
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.12
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97494
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84869
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99054
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.5
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-100.56
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.94
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.63
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02513
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17314
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48904
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.5
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.25
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71182
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8901
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76364
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
