Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,7.5
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,4.38
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,busbar,,L3 Current (Min),A,128.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,busbar,,L3 Current (Max),A,128.12
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.12
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,busbar,,L2 Current (Min),A,89.62
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,busbar,,L2 Current (Max),A,96.12
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,busbar,,L1 Current (Min),A,115.88
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,busbar,,L1 Current (Max),A,116.12
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.88
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.81
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.81
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.19
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98215
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98892
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96603
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,11.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,11.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.12
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,14.25
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.12
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,12.62
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.75
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98492
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98502
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98587
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,67.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,67.25
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.12
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,66.75
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,74.88
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,60.5
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,63.12
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.57
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99384
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93643
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99051
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,74.62
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,75.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.88
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.38
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.37
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-123.5
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.09392
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20986
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47005
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.75
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.56
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.19
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7116
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89136
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66305
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,5.25
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,5.5
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.19
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.28
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.3
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.02
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.08
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,busbar,,L3 Current (Min),A,158.12
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,busbar,,L3 Current (Max),A,158.12
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.12
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,busbar,,L2 Current (Min),A,105.12
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,busbar,,L2 Current (Max),A,113.12
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.88
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,busbar,,L1 Current (Min),A,118.62
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,busbar,,L1 Current (Max),A,121.38
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.12
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.32
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.75
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.93
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92587
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97617
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9671
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,5.88
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,6.75
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,12.75
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.38
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,13.5
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,13.62
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99075
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98572
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9863
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,104.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,104.25
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,104.12
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,67.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,67.12
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,69.12
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,71.62
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.25
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.25
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98865
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87564
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97488
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-140.18
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-160.75
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.62
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.13738
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.39657
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43917
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.56
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.88
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.31
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74044
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86999
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8833
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.88
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.73
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.52
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,busbar,,L3 Current (Min),A,158.62
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,busbar,,L3 Current (Max),A,159.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.75
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,busbar,,L2 Current (Min),A,90.38
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,busbar,,L2 Current (Max),A,96.5
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,busbar,,L1 Current (Min),A,121.75
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,busbar,,L1 Current (Max),A,124.25
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.88
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.38
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.19
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99695
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98837
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96396
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,30.5
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.38
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,13.5
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.38
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,12.75
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.88
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98218
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99356
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96692
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,77.62
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,77.62
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.62
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,92.12
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,92.38
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.12
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,54.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,55.88
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.25
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.88
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93603
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86062
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97507
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,152.06
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-114.25
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07127
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43395
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
