Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.69
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.19
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70718
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92593
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.62551
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,6.12
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.53
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.58
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.55
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,busbar,,L3 Current (Min),A,137.38
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,busbar,,L3 Current (Max),A,137.5
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,busbar,,L2 Current (Min),A,122.75
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,busbar,,L2 Current (Max),A,123.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.88
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,busbar,,L1 Current (Min),A,100.25
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,busbar,,L1 Current (Max),A,101.88
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.38
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.19
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.19
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.56
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8978
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95682
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96631
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,7.25
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,7.38
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.25
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,12.88
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97775
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9906
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9881
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,64.25
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.62
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.38
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,74.62
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,74.62
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.62
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,84.5
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,84.62
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.62
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96158
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96921
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99554
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,62.62
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.88
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.75
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.19
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-114.69
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29879
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.23207
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6932
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.69
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97189
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95682
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6976
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,5.62
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.62
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,6.38
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.31
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.05
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,busbar,,L3 Current (Min),A,115.62
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,busbar,,L3 Current (Max),A,116.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.88
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,busbar,,L2 Current (Min),A,110.5
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,busbar,,L2 Current (Max),A,110.62
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,busbar,,L1 Current (Min),A,164.75
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,busbar,,L1 Current (Max),A,165.12
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.06
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.19
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.44
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91342
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94699
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95279
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,5.25
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,6.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.38
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,10.62
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97845
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98401
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97171
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,66.5
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.75
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.62
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,54.38
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.5
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.38
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.75
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.88
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.88
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97232
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97675
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97366
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,62.44
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-92.81
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.87
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04433
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13164
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4125
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.94
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.25
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.25
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75262
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89603
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83963
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.75
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,busbar,,L3 Current (Min),A,111.12
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,busbar,,L3 Current (Max),A,111.62
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,busbar,,L2 Current (Min),A,90.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,busbar,,L2 Current (Max),A,90.25
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.12
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,busbar,,L1 Current (Min),A,101.62
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,busbar,,L1 Current (Max),A,101.75
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.62
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T07:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.75
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.82257
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97723
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99222
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,9.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,22.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,22.12
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.12
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99133
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98935
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98074
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,84.38
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,84.88
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.5
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,72.5
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,72.62
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.62
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,57.25
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.38
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.25
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.06
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.31
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.854
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91015
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99014
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.62
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.62
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.37
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-133.81
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.69
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03896
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.19689
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48522
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
