Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.19
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.38
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77539
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95248
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86838
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,7.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,4.38
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,6.38
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,busbar,,L3 Current (Min),A,107.38
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,busbar,,L3 Current (Max),A,107.38
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.38
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,busbar,,L2 Current (Min),A,98.25
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,busbar,,L2 Current (Max),A,98.62
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,busbar,,L1 Current (Min),A,126.88
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,busbar,,L1 Current (Max),A,127.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.88
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.62
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.38
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.75
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.82171
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97168
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88544
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.5
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,8.5
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,7.62
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98297
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96103
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9664
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,70.25
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,70.38
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.38
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.12
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,46.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.12
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.81
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.69
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90488
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85547
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.992
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.88
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-116.38
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04436
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1805
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57815
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.31
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84796
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94513
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9873
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.25
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,4.25
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,busbar,,L3 Current (Min),A,98.62
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,busbar,,L3 Current (Max),A,98.75
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,busbar,,L2 Current (Min),A,61.12
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,busbar,,L2 Current (Max),A,61.12
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,busbar,,L1 Current (Min),A,107.12
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,busbar,,L1 Current (Max),A,115.5
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.12
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.19
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.13
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.12
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.79348
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89947
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88827
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.75
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,4.88
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.75
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,7.62
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98224
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9794
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97513
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,71.5
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,71.75
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.62
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,44.62
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.62
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.38
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.38
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.62
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81009
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99145
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9823
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.12
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.13
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-81.87
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,41.56
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12438
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.00801
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35091
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.19
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.69
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.88
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75229
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87771
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83023
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,3.75
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.5
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,busbar,,L3 Current (Min),A,93.5
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,busbar,,L3 Current (Max),A,93.88
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,busbar,,L2 Current (Min),A,98.75
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,busbar,,L2 Current (Max),A,99.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,busbar,,L1 Current (Min),A,93.75
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,busbar,,L1 Current (Max),A,93.88
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.5
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.31
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89142
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98788
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89081
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.38
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.88
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,14.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,7.5
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97284
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99298
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9602
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,61.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.88
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,73.25
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,73.38
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.38
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.25
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.75
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.31
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92184
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85953
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96951
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
