Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.56
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-89.81
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02318
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1425
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34743
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.75
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.88
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.38
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75982
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83749
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80966
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,3.5
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,5.5
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,busbar,,L3 Current (Min),A,90.62
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,busbar,,L3 Current (Max),A,93.88
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,busbar,,L2 Current (Min),A,102.12
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,busbar,,L2 Current (Max),A,102.38
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.25
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,busbar,,L1 Current (Min),A,76.5
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,busbar,,L1 Current (Max),A,77.5
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.44
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.56
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.25
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.82473
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89773
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91055
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,4.88
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.12
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,8.12
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97284
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95813
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97925
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,56.88
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.88
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,52.5
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,55.12
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.56
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.31
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88647
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85037
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96985
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.75
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-143.12
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11922
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1508
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47906
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.25
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.69
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81894
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90094
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75192
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.62
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,3.62
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.62
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,busbar,,L3 Current (Min),A,85.88
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,busbar,,L3 Current (Max),A,86.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,busbar,,L2 Current (Min),A,50.5
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,busbar,,L2 Current (Max),A,52.38
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,busbar,,L1 Current (Min),A,85.88
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,busbar,,L1 Current (Max),A,88.5
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.75
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.75
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.31
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.81
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97369
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90243
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90765
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.88
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,12.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,4.75
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.75
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,8.38
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.25
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9848
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98663
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98004
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,77.12
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,77.38
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.38
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,48.5
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.62
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,57.12
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,60.12
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.38
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94711
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97949
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98791
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.5
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.62
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.06
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-139.12
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11382
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16201
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47018
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.56
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.5
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69906
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95407
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.64373
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.62
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,5.5
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,busbar,,L3 Current (Min),A,120.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,busbar,,L3 Current (Max),A,120.25
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.12
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,busbar,,L2 Current (Min),A,84.5
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,busbar,,L2 Current (Max),A,84.62
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,busbar,,L1 Current (Min),A,109.12
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,busbar,,L1 Current (Max),A,112.12
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T06:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-46.69
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.56
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.81
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.62344
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90951
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88449
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.12
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,4.38
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.38
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.38
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,7.25
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98465
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97855
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97513
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,76.75
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,76.88
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.75
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.25
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.25
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.25
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,56.25
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.5
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.38
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.06
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94556
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98679
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99704
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
