Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,83.5
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,83.62
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.19
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-123.38
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.81
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18196
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.2719
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72586
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.87
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.56
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.44
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72543
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89081
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66836
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,7.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,3.88
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.5
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,busbar,,L3 Current (Min),A,115.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,busbar,,L3 Current (Max),A,115.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,busbar,,L2 Current (Min),A,85.88
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,busbar,,L2 Current (Max),A,86.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,busbar,,L1 Current (Min),A,150.75
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,busbar,,L1 Current (Max),A,150.88
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.88
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-30.81
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.94
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.81
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.76437
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.72665
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90515
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.12
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.12
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,7.38
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98911
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98645
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98495
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,85.38
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,85.62
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.5
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,45.75
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.75
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,58.88
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.06
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.94
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93051
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85046
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98608
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.37
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-138.25
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05104
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.34841
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5762
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.62
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95935
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79989
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66058
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,3.62
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,5.25
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,busbar,,L3 Current (Min),A,125.5
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,busbar,,L3 Current (Max),A,125.62
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.62
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,busbar,,L2 Current (Min),A,61.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,busbar,,L2 Current (Max),A,61.12
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,busbar,,L1 Current (Min),A,106.12
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,busbar,,L1 Current (Max),A,106.25
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.25
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.62
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85162
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.74517
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89142
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.12
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.12
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,7.25
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97595
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9856
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98184
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,68.38
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.62
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,46.5
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,58.38
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.75
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.25
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.25
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.62
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82358
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9057
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98245
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-89.81
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-122.5
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02565
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16698
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52474
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.31
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.81
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.06
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75897
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89856
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.65859
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.62
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,3.5
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.25
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,busbar,,L3 Current (Min),A,90.75
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,busbar,,L3 Current (Max),A,95.12
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,busbar,,L2 Current (Min),A,62.75
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,busbar,,L2 Current (Max),A,63.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,busbar,,L1 Current (Min),A,103.5
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,busbar,,L1 Current (Max),A,106.75
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.69
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.63
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.81
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90341
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8782
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89352
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.75
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97824
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98508
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9808
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,70.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,70.25
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.12
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,46.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,57.75
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,58.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.88
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
