Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-53.31
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.55779
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76407
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9779
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.63
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-140.38
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09874
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.26979
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.53472
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.87
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.25
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83996
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.957
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72107
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,4.25
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,5.25
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,busbar,,L3 Current (Min),A,88.75
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,busbar,,L3 Current (Max),A,89.12
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,busbar,,L2 Current (Min),A,61.75
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,busbar,,L2 Current (Max),A,61.88
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,busbar,,L1 Current (Min),A,102.75
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,busbar,,L1 Current (Max),A,102.75
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.75
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.88
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.87
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.80731
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85922
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91141
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.38
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,7.5
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97726
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98822
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98544
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,65.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,65.25
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.12
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.5
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.62
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,66.62
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.75
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.62
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-58.25
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.75
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.49712
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81619
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98367
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.88
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-101.44
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-119.62
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.21459
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24532
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56283
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.31
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.12
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88901
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99429
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.65139
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.25
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,busbar,,L3 Current (Min),A,83.75
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,busbar,,L3 Current (Max),A,84.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.88
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,busbar,,L2 Current (Min),A,73.5
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,busbar,,L2 Current (Max),A,75.38
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,busbar,,L1 Current (Min),A,118.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,busbar,,L1 Current (Max),A,118.12
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.94
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.88
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86194
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86481
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9024
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,7.25
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98502
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9848
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97967
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,70.88
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,71.12
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,45.12
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.25
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.12
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,57.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,57.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.06
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86822
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96472
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99026
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.37
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.5
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.75
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08705
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16796
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.53738
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.44
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.12
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.81
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76269
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86459
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68783
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,3.62
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,busbar,,L3 Current (Min),A,97.38
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,busbar,,L3 Current (Max),A,97.75
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,busbar,,L2 Current (Min),A,68.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,busbar,,L2 Current (Max),A,68.12
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,busbar,,L1 Current (Min),A,109.25
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,busbar,,L1 Current (Max),A,109.25
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T05:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-30.31
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.19
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.5
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.77646
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78463
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92605
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.25
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,7.38
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97964
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98193
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97131
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
