Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,69.88
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,70.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.88
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,43.75
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.75
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,49.5
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.62
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.62
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.06
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.38
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63156
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8941
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98938
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.12
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.06
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-110.94
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.5
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07884
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13304
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.50631
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.75
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84128
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85534
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68624
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.75
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,busbar,,L3 Current (Min),A,89.12
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,busbar,,L3 Current (Max),A,89.25
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,busbar,,L2 Current (Min),A,60.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,busbar,,L2 Current (Max),A,62.75
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,busbar,,L1 Current (Min),A,102.12
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,busbar,,L1 Current (Max),A,102.38
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.44
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.56
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.38
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84271
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76123
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90112
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.12
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.25
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.25
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98376
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98025
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98285
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,66.75
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,67.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.88
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,44.38
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.38
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,57.12
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,57.12
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.12
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.88
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.56
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87387
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87457
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98917
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.19
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.32
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02455
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11061
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.50652
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.13
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.19
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72085
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83917
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73855
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,4.12
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,5.25
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,busbar,,L3 Current (Min),A,93.75
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,busbar,,L3 Current (Max),A,93.88
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,busbar,,L2 Current (Min),A,60.62
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,busbar,,L2 Current (Max),A,60.62
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,busbar,,L1 Current (Min),A,109.25
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,busbar,,L1 Current (Max),A,109.38
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-41.44
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.94
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.44
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.67114
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.74191
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89514
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.88
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.12
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.12
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98752
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98474
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98102
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,72.88
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.88
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.88
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,46.5
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,56.88
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.88
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.88
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88248
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95444
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99289
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.44
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-90.31
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05721
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.03999
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48128
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.06
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.31
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.94
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72888
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78717
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6773
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,4.25
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,busbar,,L3 Current (Min),A,98.5
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,busbar,,L3 Current (Max),A,98.5
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,busbar,,L2 Current (Min),A,69.12
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,busbar,,L2 Current (Max),A,69.12
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,busbar,,L1 Current (Min),A,110.62
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,busbar,,L1 Current (Max),A,110.75
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-38.81
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.88
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.75
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69619
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.75518
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8988
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.25
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.25
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,7.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
