Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97775
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9873
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98239
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,67.62
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.75
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,46.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,55.75
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,55.88
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.88
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.19
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96332
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84475
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9924
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.88
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.75
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-121.44
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.1006
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24688
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56692
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.5
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.06
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82809
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99155
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74054
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,5.25
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,busbar,,L3 Current (Min),A,105.25
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,busbar,,L3 Current (Max),A,105.5
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,busbar,,L2 Current (Min),A,73.62
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,busbar,,L2 Current (Max),A,73.75
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.75
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,busbar,,L1 Current (Min),A,109.88
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,busbar,,L1 Current (Max),A,110.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-49.12
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.38
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.44
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.59765
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7865
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90137
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.88
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.38
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,7.25
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98215
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9808
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97906
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,69.88
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.88
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,44.5
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,49.5
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.62
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.19
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79379
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87008
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98529
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.38
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-92.44
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-148.81
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11455
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21877
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64755
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.5
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.56
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7716
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91647
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69638
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.25
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,4.12
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.25
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,busbar,,L3 Current (Min),A,88.75
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,busbar,,L3 Current (Max),A,88.88
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.88
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,busbar,,L2 Current (Min),A,60.75
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,busbar,,L2 Current (Max),A,60.88
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,busbar,,L1 Current (Min),A,101.38
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,busbar,,L1 Current (Max),A,101.5
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.38
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.81
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.5
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.81
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.78705
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81415
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9078
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.62
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.38
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,7.25
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98499
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97644
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9834
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,71.75
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,71.88
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.75
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,43.38
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,55.88
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,56.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.88
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.87
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.19
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77044
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90875
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98074
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.25
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-106.87
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00652
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.2311
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.50903
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.5
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.19
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.88
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72903
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82315
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.64431
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,3.5
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,busbar,,L3 Current (Min),A,91.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,busbar,,L3 Current (Max),A,91.25
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.12
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,busbar,,L2 Current (Min),A,65.5
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,busbar,,L2 Current (Max),A,65.62
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,busbar,,L1 Current (Min),A,102.12
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,busbar,,L1 Current (Max),A,102.25
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T04:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-32.75
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.06
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.76407
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89163
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90002
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
