Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98224
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98035
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98361
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,68.75
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.75
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.75
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,45.62
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.62
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,56.25
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.25
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.25
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.87
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.37
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75912
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77932
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98926
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-116.44
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-136.94
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04396
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21205
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55801
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.69
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.62
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8417
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90967
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.67855
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.25
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,5.25
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,busbar,,L3 Current (Min),A,88.25
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,busbar,,L3 Current (Max),A,88.38
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,busbar,,L2 Current (Min),A,63.62
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,busbar,,L2 Current (Max),A,63.75
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,busbar,,L1 Current (Min),A,102.75
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,busbar,,L1 Current (Max),A,102.88
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.88
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.75
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.75
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.44
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84933
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8652
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98666
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.88
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.38
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.88
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.88
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98773
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98898
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98129
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,71.5
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.75
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,46.88
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,50.25
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,50.38
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.25
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.06
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.94
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88882
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75845
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99164
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-101.5
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-124.81
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00478
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18383
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5772
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.69
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.56
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.81
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71121
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86896
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70871
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,5.25
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.25
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,5.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,busbar,,L3 Current (Min),A,91.38
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,busbar,,L3 Current (Max),A,99.38
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,busbar,,L2 Current (Min),A,63.88
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,busbar,,L2 Current (Max),A,64.12
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,busbar,,L1 Current (Min),A,117.38
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,busbar,,L1 Current (Max),A,117.62
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.31
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.62
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.87
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8858
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87088
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91415
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,7.5
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98032
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9895
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97812
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,69.62
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,69.88
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.75
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,48.25
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.25
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,48.38
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.38
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.38
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-50.69
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.44
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66159
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92618
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98676
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.94
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-122.75
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.69
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07524
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20656
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.50466
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.44
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.69
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.13
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76336
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87848
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72949
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.25
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,5.62
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.62
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.5
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,busbar,,L3 Current (Min),A,88.5
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,busbar,,L3 Current (Max),A,96.38
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,busbar,,L2 Current (Min),A,73.12
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,busbar,,L2 Current (Max),A,73.38
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,busbar,,L1 Current (Min),A,102.62
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,busbar,,L1 Current (Max),A,102.75
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
