Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-33.37
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.62
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.69
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.76101
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86123
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89688
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.38
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98001
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99274
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98267
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,67.62
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.88
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.75
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,58.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.12
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,56.5
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.62
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.62
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.31
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.25
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7052
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83337
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99243
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.88
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.63
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-143.94
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04866
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.38384
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62713
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.25
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.06
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.31
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83258
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89685
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80011
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.62
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,5.88
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,busbar,,L3 Current (Min),A,87.38
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,busbar,,L3 Current (Max),A,87.75
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,busbar,,L2 Current (Min),A,76.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,busbar,,L2 Current (Max),A,76.12
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,busbar,,L1 Current (Min),A,119.62
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,busbar,,L1 Current (Max),A,119.88
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-45.81
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.69
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.56
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.62139
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86795
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90628
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,7.38
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97818
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98663
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9801
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,72.88
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,72.88
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.88
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,47.62
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.75
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,55.38
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,55.5
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.12
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.25
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88763
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87277
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99509
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,62.62
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.75
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.75
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-121.56
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06456
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20183
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72259
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.37
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.93
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.32
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75235
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80133
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83926
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,7.25
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,busbar,,L3 Current (Min),A,103.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,busbar,,L3 Current (Max),A,103.12
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.12
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,busbar,,L2 Current (Min),A,63.88
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,busbar,,L2 Current (Max),A,64.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,busbar,,L1 Current (Min),A,130.12
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,busbar,,L1 Current (Max),A,130.12
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.94
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.06
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.06
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83041
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86459
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89734
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.12
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,7.38
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9809
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98599
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97848
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,68.38
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,68.75
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.62
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,48.38
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,56.12
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,56.12
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.12
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.62
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.38
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65689
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92596
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9917
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.25
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.06
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-126.19
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09123
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.30288
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73382
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.31
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.06
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82528
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9657
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86227
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.75
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,4.88
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,5.88
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
