Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,busbar,,L3 Current (Min),A,88.75
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,busbar,,L3 Current (Max),A,89.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.88
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,busbar,,L2 Current (Min),A,71.88
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,busbar,,L2 Current (Max),A,72.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,busbar,,L1 Current (Min),A,122.88
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,busbar,,L1 Current (Max),A,123.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.88
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T03:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.25
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.81
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.31
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84942
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89255
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90524
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.88
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.75
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.75
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98352
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98614
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98379
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,69.25
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,69.38
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.38
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,48.25
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.38
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.25
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,57.62
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.75
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.62
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.37
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.81
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72241
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88748
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99136
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.25
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.25
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.19
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-143.31
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.37
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13896
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.27828
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.54473
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.62
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.69
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70715
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94656
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87686
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.62
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,5.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,6.25
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,busbar,,L3 Current (Min),A,88.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,busbar,,L3 Current (Max),A,88.25
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.12
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,busbar,,L2 Current (Min),A,66.12
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,busbar,,L2 Current (Max),A,66.38
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,busbar,,L1 Current (Min),A,117.75
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,busbar,,L1 Current (Max),A,117.88
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.88
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.56
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.94
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.44
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88641
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90008
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90008
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.88
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98334
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98172
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9805
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,74.12
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,74.38
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.25
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,46.88
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,51.38
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.5
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.12
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93994
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83825
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99442
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.25
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.25
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.31
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-129.37
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03636
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.2033
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64053
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.44
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.37
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7546
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92981
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75152
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,4.38
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,busbar,,L3 Current (Min),A,105.12
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,busbar,,L3 Current (Max),A,105.25
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.25
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,busbar,,L2 Current (Min),A,63.38
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,busbar,,L2 Current (Max),A,63.62
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,busbar,,L1 Current (Min),A,111.38
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,busbar,,L1 Current (Max),A,111.38
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.38
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.06
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.44
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.19
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9061
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90222
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89841
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97971
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97784
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97638
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,68.12
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.62
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.38
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.75
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.75
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,50.25
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.38
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.38
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.44
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94717
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94009
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.12
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,53.25
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.12
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-130.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09502
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.3442
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57235
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.19
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.94
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.31
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84112
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89233
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77285
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,6.25
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
