Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,busbar,,L3 Current (Min),A,99.75
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,busbar,,L3 Current (Max),A,107.25
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.25
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,busbar,,L2 Current (Min),A,71.25
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,busbar,,L2 Current (Max),A,71.5
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,busbar,,L1 Current (Min),A,115.75
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,busbar,,L1 Current (Max),A,115.75
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.75
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.81
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.19
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.37
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98779
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99667
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90954
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.38
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,12.5
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.38
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.38
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,15.5
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.38
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,7.5
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98093
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97436
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98022
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,73.62
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.75
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,48.12
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.12
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,57.62
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.62
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.62
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.19
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.62
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88525
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82528
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.62
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,61.62
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.62
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.69
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-128.93
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05403
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.39953
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68591
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.19
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.38
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.56
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82654
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91034
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6957
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.88
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,4.5
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,busbar,,L3 Current (Min),A,110.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,busbar,,L3 Current (Max),A,110.38
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.12
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,busbar,,L2 Current (Min),A,77.5
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,busbar,,L2 Current (Max),A,77.62
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,busbar,,L1 Current (Min),A,131.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,busbar,,L1 Current (Max),A,131.12
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.63
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.25
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.94
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88162
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88791
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89483
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.25
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.25
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.75
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.75
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98267
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98361
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98743
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,72.88
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,73.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,58.25
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.25
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.25
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,66.5
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.62
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.75
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.69
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81656
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87018
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9686
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.63
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.93
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.69
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02892
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.05849
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47326
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.06
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.37
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76623
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88602
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76037
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.88
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,4.12
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,busbar,,L3 Current (Min),A,94.38
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,busbar,,L3 Current (Max),A,102.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.12
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,busbar,,L2 Current (Min),A,75.5
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,busbar,,L2 Current (Max),A,75.62
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,busbar,,L1 Current (Min),A,105.88
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,busbar,,L1 Current (Max),A,106.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-32.13
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.31
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.81
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.759
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82846
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90292
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.25
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,7.38
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9642
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96054
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96585
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,47.75
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,36.62
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.12
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93637
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94601
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98578
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.06
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-138.44
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05797
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.25011
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48464
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.25
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.19
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79464
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93396
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.65127
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
