Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,4.75
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,busbar,,L3 Current (Min),A,77.12
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,busbar,,L3 Current (Max),A,77.5
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,busbar,,L2 Current (Min),A,61.5
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,busbar,,L2 Current (Max),A,61.62
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,busbar,,L1 Current (Min),A,88.75
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,busbar,,L1 Current (Max),A,89.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T02:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-41.94
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.31
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.13
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.65805
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80304
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90701
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.38
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,7.62
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.56
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94546
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97821
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96805
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.75
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.12
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,42.75
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.69
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.62
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90018
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8894
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98575
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-94.06
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.81
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03029
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12285
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.42721
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.06
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.37
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70129
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98685
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72509
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.25
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.75
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,busbar,,L3 Current (Min),A,79.38
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,busbar,,L3 Current (Max),A,79.5
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,busbar,,L2 Current (Min),A,65.5
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,busbar,,L2 Current (Max),A,65.75
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,busbar,,L1 Current (Min),A,85.38
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,busbar,,L1 Current (Max),A,85.62
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-31.13
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.75
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.75
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.75671
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81964
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89911
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.88
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.38
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,7.25
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95138
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95358
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95773
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.75
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.62
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.75
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.62
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.25
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93548
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84741
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98337
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.12
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.56
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03615
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.2304
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.50784
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.56
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.94
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84829
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92163
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75152
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,4.5
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,busbar,,L3 Current (Min),A,78.25
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,busbar,,L3 Current (Max),A,82.12
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,busbar,,L2 Current (Min),A,51.38
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,busbar,,L2 Current (Max),A,51.5
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,busbar,,L1 Current (Min),A,83.38
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,busbar,,L1 Current (Max),A,83.5
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-42.69
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.63
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.25
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.66296
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82232
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89416
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.12
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.25
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95679
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96573
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93732
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,47.62
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.75
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.12
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.13
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96451
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93887
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98737
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.38
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.25
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-128.06
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-123.44
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06584
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.28167
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.54626
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
