Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.81
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.81
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.5
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79608
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92007
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73999
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.75
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,4.38
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,busbar,,L3 Current (Min),A,89.25
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,busbar,,L3 Current (Max),A,89.5
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.38
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,busbar,,L2 Current (Min),A,58.25
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,busbar,,L2 Current (Max),A,58.88
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,busbar,,L1 Current (Min),A,89.5
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,busbar,,L1 Current (Max),A,89.88
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-41.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.19
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.07
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.68362
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7706
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91232
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.25
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.12
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,7.62
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96466
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95923
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95947
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.12
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.62
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.44
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86957
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7677
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99527
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.88
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.75
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-115.5
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.94
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23333
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24096
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58553
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.87
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.5
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81228
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94409
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72604
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.62
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,4.62
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,busbar,,L3 Current (Min),A,78.88
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,busbar,,L3 Current (Max),A,79.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.88
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,busbar,,L2 Current (Min),A,50.88
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,busbar,,L2 Current (Max),A,50.88
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,busbar,,L1 Current (Min),A,92.38
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,busbar,,L1 Current (Max),A,92.5
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.25
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.87
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.87
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.79251
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.75726
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91223
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.62
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.12
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.12
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,7.88
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.5
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95279
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96036
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97632
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,44.5
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.88
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.75
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,46.38
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.5
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.38
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.5
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.94
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91839
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84756
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99164
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.88
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.5
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-111.5
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03053
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.19951
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63748
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.06
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.25
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.38
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8428
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90375
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.67852
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,7.5
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,6.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.38
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,busbar,,L3 Current (Min),A,78.12
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,busbar,,L3 Current (Max),A,78.25
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,busbar,,L2 Current (Min),A,52.5
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,busbar,,L2 Current (Max),A,53.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.88
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,busbar,,L1 Current (Min),A,109.25
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,busbar,,L1 Current (Max),A,109.75
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.43
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.5
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.07
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90237
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86218
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9122
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,7.88
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.25
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95154
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97324
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96661
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.25
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.38
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.62
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.25
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.38
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94592
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96811
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99451
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.75
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.88
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.81
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-117.31
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.88
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01939
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1129
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58734
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
