Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.94
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.75
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.62
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75833
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90008
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68981
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.25
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,6.12
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,6.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,busbar,,L3 Current (Min),A,88.62
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,busbar,,L3 Current (Max),A,88.88
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,busbar,,L2 Current (Min),A,75.88
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,busbar,,L2 Current (Max),A,76.62
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,busbar,,L1 Current (Min),A,101.12
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,busbar,,L1 Current (Max),A,101.38
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T01:00:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.31
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.88
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.56
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.81436
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79135
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90158
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.38
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,7.75
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.44
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94662
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97449
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95126
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,48.25
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.38
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.38
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,42.12
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.75
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.62
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.12
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94348
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96551
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,63.5
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.88
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.62
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-90.31
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-117.75
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.75
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07951
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.25588
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70062
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.44
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.63
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84915
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92679
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74234
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,7.62
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,6.62
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.62
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,6.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,busbar,,L3 Current (Min),A,81.88
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,busbar,,L3 Current (Max),A,89.25
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,busbar,,L2 Current (Min),A,71.25
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,busbar,,L2 Current (Max),A,71.38
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,busbar,,L1 Current (Min),A,111.12
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,busbar,,L1 Current (Max),A,111.38
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:50:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.5
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.25
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.06
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.7796
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76626
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91998
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.25
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.12
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.38
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,8.38
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.38
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95306
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96863
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95947
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,47.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.12
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.12
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.62
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.75
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96023
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92209
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98694
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.06
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-119.75
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.13
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04753
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24114
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48418
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.19
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.81
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72201
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92245
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.828
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,6.38
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.38
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,6.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,busbar,,L3 Current (Min),A,88.12
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,busbar,,L3 Current (Max),A,88.25
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,busbar,,L2 Current (Min),A,63.12
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,busbar,,L2 Current (Max),A,63.38
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,busbar,,L1 Current (Min),A,90.62
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,busbar,,L1 Current (Max),A,91.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.88
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:40:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-36.5
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.94
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.56
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.71948
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85895
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90179
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.75
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.38
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,8.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97733
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97336
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95932
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,54.25
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.38
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.25
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.62
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.62
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-49.62
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.59875
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93207
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99374
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,56.38
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.5
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
