Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.81
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.75
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1043
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1975
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74838
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.19
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.37
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75155
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96588
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78546
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.25
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.88
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,busbar,,L3 Current (Min),A,74.75
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,busbar,,L3 Current (Max),A,74.88
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,busbar,,L2 Current (Min),A,65.62
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,busbar,,L2 Current (Max),A,65.88
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,busbar,,L1 Current (Min),A,106.12
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,busbar,,L1 Current (Max),A,106.12
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.12
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:30:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.25
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.12
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.31
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8566
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85553
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90866
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.38
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,8.12
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95889
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99252
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97305
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,50.62
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.88
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,77.5
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,77.75
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.62
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.88
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.12
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.06
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77374
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96445
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98654
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.12
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-127.06
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.12
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15077
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.07259
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59307
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.44
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.56
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80731
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99039
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78695
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.88
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,6.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,busbar,,L3 Current (Min),A,74.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,busbar,,L3 Current (Max),A,74.25
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,busbar,,L2 Current (Min),A,112.62
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,busbar,,L2 Current (Max),A,112.75
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.75
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,busbar,,L1 Current (Min),A,98.88
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,busbar,,L1 Current (Max),A,99.25
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:20:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-38.63
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.94
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.25
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69198
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77453
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92551
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.88
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.12
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.12
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.38
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,8.38
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.38
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.44
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93124
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99326
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9563
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,88.75
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,88.88
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.88
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.5
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.44
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71786
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92514
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99371
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,76.25
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.62
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.38
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.5
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.56
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.13
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11046
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16817
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.725
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.69
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.93
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76294
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99072
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80603
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,7.5
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,6.12
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,busbar,,L3 Current (Min),A,72.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,busbar,,L3 Current (Max),A,72.25
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,busbar,,L2 Current (Min),A,116.25
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,busbar,,L2 Current (Max),A,116.25
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.25
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,busbar,,L1 Current (Min),A,125.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,busbar,,L1 Current (Max),A,125.38
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:10:00.000+00:00,ambient,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.19
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.94
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.78158
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79767
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93704
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.12
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.25
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.25
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,9.12
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.12
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96237
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97067
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94861
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,51.38
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,51.88
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,45.5
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.62
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.31
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87219
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99338
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,55.25
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.25
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,55.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.69
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-85.69
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.56
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25328
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.04964
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52752
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.87
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.75
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80957
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93661
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74365
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.12
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,6.12
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.12
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,5.88
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,busbar,,L3 Current (Min),A,77.5
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,busbar,,L3 Current (Max),A,84.12
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,busbar,,L2 Current (Min),A,108.62
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,busbar,,L2 Current (Max),A,108.88
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,busbar,,L1 Current (Min),A,106.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,busbar,,L1 Current (Max),A,109.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.75
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,transformer,,Temperature,C,0.0
581983,Pentrefelin Local Substation,2024-02-29T00:00:00.000+00:00,ambient,,Temperature,C,0.0
